Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
