Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
