Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
