Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
