Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
