Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
