Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
511285,Oakwood Rd Llanedeyrn,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511285,Oakwood Rd Llanedeyrn,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
