Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
