Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
