Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
