Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
