Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
