Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
