Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
