Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
