Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
