Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
