Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
