Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,27.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
