Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
