Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
