Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
