Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
