Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
