Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
