Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
