Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
