Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
