Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,30.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
