Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,29.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
