Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,28.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,28.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,27.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
