Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,26.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
