Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
