Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
