Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,25.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,25.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,25.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
