Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.94
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,25.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,25.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,25.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
