Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,26.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,26.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,26.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,26.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,26.4
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
511285,Oakwood Rd Llanedeyrn,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
